Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93344
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92837
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,68.88
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,71.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-26.19
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82559
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93079
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87631
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92636
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91504
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93136
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92255
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94092
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92239
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96631
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97845
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,62.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88922
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98288
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93603
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95193
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95685
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9368
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,129.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,129.62
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93835
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94141
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98157
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92267
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97302
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,51.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93317
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94635
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95987
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94668
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91998
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96231
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94394
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,124.38
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,124.38
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,130.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93341
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92789
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89136
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95975
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96295
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,41.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
