Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96362
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94879
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96515
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91202
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98929
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93823
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94583
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,116.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92789
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93616
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96741
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95654
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,52.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,52.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97662
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93841
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96051
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83252
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97128
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,112.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,145.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,110.38
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,110.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94257
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94501
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96521
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95947
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97726
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95206
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,60.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92978
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97012
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98856
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98114
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85464
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,124.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95019
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95193
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92645
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96954
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9682
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,52.62
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96573
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96713
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98593
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.75
