Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97394
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95444
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8865
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92563
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,107.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,108.38
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,142.88
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94382
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96033
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99033
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96176
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97516
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96088
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,56.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,60.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,60.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96963
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98703
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95874
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95502
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9736
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98785
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94299
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97913
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,119.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,142.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,166.88
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95245
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96719
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95013
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,88.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9809
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94775
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97226
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,191.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,191.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,155.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,157.38
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95895
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95096
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97726
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94269
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97586
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,50.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9516
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
