Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95914
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96967
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,165.62
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,161.88
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94961
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9783
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96481
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97705
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,79.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,79.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97491
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97238
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,176.5
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94913
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94974
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97436
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,60.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,71.25
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,71.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99167
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95972
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94659
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97955
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,170.12
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,166.88
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,195.38
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97501
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93265
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98544
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96799
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,73.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,66.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96292
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96155
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94971
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
