Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,190.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95688
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,65.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95724
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95767
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,70.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98303
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9476
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97604
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,151.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,154.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,185.25
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,185.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,217.5
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,217.88
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97864
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97107
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,74.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,70.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97647
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9812
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95435
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.31
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95666
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97098
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,174.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,174.5
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,197.25
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95731
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9696
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97702
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9714
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,58.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,86.25
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97403
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99597
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.987
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9855
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96152
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,192.12
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,198.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,197.75
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,198.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94354
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97729
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
