Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96637
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95181
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90784
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94626
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97421
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9628
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96698
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9827
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97125
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,108.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,180.88
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,181.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,183.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,183.25
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95932
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97964
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9751
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,61.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.62
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,83.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,83.88
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.88
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96515
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,60.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96207
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97675
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97464
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,150.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,209.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,210.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.88
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,205.75
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,206.12
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96753
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95846
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9715
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96368
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,83.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9527
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99426
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,52.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.75
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96518
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98102
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,171.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,211.12
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,200.38
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,200.88
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98767
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95334
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97357
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
