Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,51.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,84.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,104.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,108.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9202
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96762
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95605
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99219
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97723
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98364
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,156.12
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,176.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,232.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,237.38
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96103
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95801
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97314
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95447
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97372
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,105.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,105.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,75.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,80.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96768
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95145
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95972
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97751
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,219.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,219.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,184.75
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97092
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98065
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96475
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,66.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,84.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,89.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,65.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,65.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91492
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95413
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,182.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,212.75
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,214.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,185.88
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,186.5
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96872
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9436
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95856
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,100.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97885
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
