Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95639
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98059
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,161.5
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,161.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,214.25
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,217.12
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,182.38
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,183.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93933
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97482
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95959
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,102.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,61.12
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90353
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98004
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96033
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9649
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97595
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,139.88
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,222.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,224.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,176.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,177.62
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95514
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,41.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9548
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,88.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,88.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,95.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,95.75
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94443
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9697
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97449
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97714
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,191.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,191.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,191.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,191.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,237.38
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95242
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.966
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,47.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,106.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,108.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,109.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.12
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95135
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9852
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93323
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96545
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
