Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9689
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,58.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,149.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,200.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,284.75
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,296.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94385
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95758
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97226
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97812
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99237
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,104.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.62
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,102.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,102.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,58.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.75
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98178
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95312
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97537
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,169.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,170.38
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,215.75
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,216.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,225.25
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99847
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95999
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97528
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,95.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,96.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,41.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,95.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,118.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,118.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89667
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,76.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,79.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97928
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,61.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,53.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,273.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,243.75
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,247.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,284.38
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,285.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95911
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96262
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99048
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,53.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98608
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9877
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,64.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,69.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,92.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,93.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,67.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,67.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.979
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97739
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.88
