Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,217.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,217.88
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,239.12
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.25
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96606
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97693
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,7.56
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96606
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98544
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,129.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,130.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,124.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,132.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,85.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,85.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9104
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99359
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,65.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9978
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9762
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,281.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,281.62
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,279.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,287.12
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98233
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94803
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,85.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,85.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,83.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89773
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9747
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95752
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,51.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,216.88
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,217.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,204.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,211.62
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.94
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95883
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95688
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,5.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98856
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96222
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98605
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,78.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,78.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,108.12
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,115.12
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,82.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92767
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96524
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,184.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,184.88
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,251.62
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,257.5
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,229.62
