Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,230.25
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97174
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,56.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,121.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,122.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,99.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,100.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91351
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96185
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9686
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,152.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,152.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,237.38
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.75
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,224.88
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,225.5
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,5.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98453
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98007
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97803
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,37.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,82.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,136.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,136.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,112.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,117.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.88
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88989
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99402
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99774
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97861
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97086
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,210.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,266.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,270.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,258.5
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,263.12
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98386
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,126.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,126.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,125.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,125.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,99.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,104.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91089
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99683
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97067
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99637
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95489
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,250.88
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,252.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.12
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,255.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,255.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,249.25
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,254.62
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97879
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98129
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,49.38
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
