Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.62
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,111.75
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,112.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,109.25
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,109.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.38
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96191
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,195.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,199.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,254.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,255.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,263.88
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,264.25
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98181
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98621
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,77.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97794
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,52.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,103.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,103.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,88.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,88.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97278
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,52.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,276.88
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,277.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,289.5
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,290.12
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.75
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9837
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,89.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,89.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,124.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,86.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,92.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99005
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,208.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.75
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,271.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,273.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.12
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,248.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,254.38
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,57.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98886
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98437
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,65.38
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,87.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,88.38
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.25
