Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96753
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99887
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98431
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95389
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,227.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,227.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,231.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,231.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,218.75
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97848
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96924
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98285
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,62.38
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,62.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,85.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,85.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98929
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98541
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97156
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95544
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96713
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,132.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,221.12
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,221.5
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,203.62
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,203.88
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96335
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99628
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,62.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,64.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,107.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,108.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.12
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,137.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,137.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89209
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98248
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96631
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99841
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,72.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95856
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94421
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98972
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,60.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.38
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,156.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,210.25
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,217.75
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,317.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,317.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99509
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95944
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99176
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,101.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,103.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91846
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98407
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98389
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
