Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,45.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,56.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94354
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97214
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9671
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,173.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,173.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,219.62
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,220.88
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.25
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98157
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98663
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99365
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,76.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,84.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,90.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,90.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.19
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93445
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98676
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96258
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9733
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94275
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,171.38
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,222.12
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,231.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,217.5
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98056
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,58.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97974
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,101.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,101.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9761
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95724
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94943
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,128.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,130.62
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,189.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,191.38
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,204.5
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,67.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,87.38
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81509
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,65.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.31
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97455
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
