Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94656
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,213.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,219.38
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,222.88
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98621
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99396
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,49.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,49.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,91.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,91.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,106.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.44
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89456
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98834
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97778
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9794
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98752
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95456
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,119.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,199.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,221.75
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,222.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9754
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97388
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,62.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,75.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,75.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91534
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97031
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99747
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,44.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96786
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97061
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9863
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,149.12
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,211.62
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,211.88
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97531
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96109
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,54.5
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94238
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98056
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,106.5
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,107.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-37.06
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7214
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97934
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,6.31
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9747
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98523
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
