Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.88
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,160.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,160.5
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,193.38
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98071
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92877
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9834
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98462
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,58.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9711
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99347
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95346
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9805
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96893
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99515
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,118.25
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,150.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,187.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.13
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93506
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.94842
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96744
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,64.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94699
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99673
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99753
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.44
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88589
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,106.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,154.25
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,154.62
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,167.25
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,175.88
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94421
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98477
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96609
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,64.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.82
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96814
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93481
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9256
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98169
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96527
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,128.38
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
