Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97757
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93332
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97446
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96893
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97241
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.94
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98447
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91641
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9332
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,143.62
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,144.88
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,149.38
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9328
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9172
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99667
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95013
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97522
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,53.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9805
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92758
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94507
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95535
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,128.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,154.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,5.88
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97024
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90945
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91794
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,69.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,69.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99472
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98334
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91608
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94678
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97488
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97934
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,171.12
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,132.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.94
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96866
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93646
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98132
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97678
