Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9483
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99133
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9364
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94852
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.88653
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,146.12
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,143.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,143.88
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.7276
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99585
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,40.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9201
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95694
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99133
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98563
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91626
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97797
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.94
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83893
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87042
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89297
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,149.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,149.75
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,82.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,133.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98141
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9039
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92917
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96338
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,72.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,5.75
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,53.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91617
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89975
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90491
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,184.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,184.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,107.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,107.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,153.88
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98914
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91385
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97858
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9433
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96661
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95596
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
