Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89767
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94199
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92685
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97379
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97043
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,139.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,143.25
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91565
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99243
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97696
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,80.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,80.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.93
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98041
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94314
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92877
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94031
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88574
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,105.88
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,152.62
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95132
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95279
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,54.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96829
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9877
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90713
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9754
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9779
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,148.12
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,156.38
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93518
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.37
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92258
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9751
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,63.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,63.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,12.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93722
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95972
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98862
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94083
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96344
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
