Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98068
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88534
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,128.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,81.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,142.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,61.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.44
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94379
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.44
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98834
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95181
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95926
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92758
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96207
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,147.62
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.87692
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98019
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88489
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95816
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99139
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96603
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97522
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95242
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90927
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9281
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97397
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,135.62
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,136.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,8.63
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98209
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93008
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98514
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89111
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9371
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98752
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,69.75
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,69.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9126
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-45.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.40166
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92261
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96982
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.62
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94183
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92102
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97308
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
