Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,70.38
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,162.5
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94861
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92813
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,29.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,56.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,56.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,5.94
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96512
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85159
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96222
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89752
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92734
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,116.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,117.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,104.62
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,145.75
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91672
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,59.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95453
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92279
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98138
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,53.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,10.13
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99576
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98346
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.44
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.69058
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96249
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90536
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94098
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,156.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95871
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,3.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98077
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,67.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9848
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94992
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87076
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95483
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96399
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95053
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90939
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,126.5
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,127.12
