Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,147.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,148.38
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98389
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97766
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98511
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95029
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97617
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,79.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,80.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.94
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97424
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97159
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.81
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85898
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95315
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94672
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97406
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89999
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98331
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,101.25
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,101.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,109.88
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,22.06
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97922
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99152
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.89056
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.944
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,60.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,60.75
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.75
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.88
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97556
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96573
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94434
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98312
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,152.88
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,156.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,138.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.37
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,8.5
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97244
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95776
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,36.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,95.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.12
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9859
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9678
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,41.88
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9581
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.81
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92374
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98581
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,117.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,183.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,184.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,22.81
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,7.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90515
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98605
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.38
