Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99033
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,46.12
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,55.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,61.12
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99521
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95914
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96283
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.12
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96149
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91058
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95035
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96237
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,137.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,131.25
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,136.38
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99515
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98087
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9931
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98642
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9744
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91574
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90564
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98398
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,124.5
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,125.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,176.62
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,166.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99875
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,87.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99548
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98236
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.38
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99387
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96619
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93985
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98544
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97382
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,206.75
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,178.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,179.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99765
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,63.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97153
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97351
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,39.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.62
