Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,11.94
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96249
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97015
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-36.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97623
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.71926
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97504
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,164.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,144.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,144.62
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,135.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,135.88
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,17.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88006
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,59.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,61.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99219
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,81.25
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95309
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89999
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97971
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91885
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96899
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96674
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,157.25
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,127.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,146.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,16.94
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.88235
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98532
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9902
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97556
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,41.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96912
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97061
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9465
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98703
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86859
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,114.25
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,114.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,176.62
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,177.5
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96716
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99832
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,79.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,79.38
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,53.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96109
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.966
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,41.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.56
