Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86368
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96298
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98196
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98157
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,110.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,110.88
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,153.62
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,186.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,194.5
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,94.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.03972
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96393
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9798
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97256
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-120.06
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44274
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99289
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95688
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92218
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96371
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,121.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,9.69
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99466
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97183
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98526
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,55.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95196
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.19
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79101
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96555
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9798
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93625
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,125.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,125.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,136.62
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,11.81
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97131
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95401
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96817
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,70.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,70.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95261
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.18
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88162
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95856
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
