Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99506
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,130.75
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,146.5
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,152.25
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,152.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96506
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,42.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97867
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,55.25
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,55.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,43.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,43.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.25
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73721
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95703
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91794
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,8.37
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94278
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9949
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,47.25
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,171.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,173.5
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,124.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,11.63
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99951
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94263
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98779
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,74.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,74.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9556
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98099
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,52.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91299
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97455
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96152
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.4685
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,3.12
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,3.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.12
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89328
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97763
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,136.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,136.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,135.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,17.63
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99695
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.89444
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99759
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,62.12
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,62.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,63.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97534
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95941
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.31
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94018
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9256
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99097
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
