Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,131.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,120.5
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,169.88
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99777
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91415
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99731
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97003
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,36.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9765
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9678
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.56
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95483
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93719
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88586
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96487
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95035
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,140.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,128.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,129.5
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99203
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92148
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9682
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99695
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98441
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.25
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95245
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99066
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96295
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97644
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.922
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9379
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96597
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94348
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,142.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,108.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9653
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97665
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98297
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.38
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98556
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,56.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,56.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.69
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95001
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96609
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.38
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8891
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95108
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.19
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97043
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,110.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,142.88
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.12
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97082
