Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95273
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99405
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97726
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,35.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,69.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96942
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85431
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95221
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.81
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97113
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,145.25
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,197.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,204.38
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91141
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.62
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9787
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95001
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,58.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97253
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.44
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,12.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84561
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94571
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90188
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97464
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,113.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,136.38
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.25
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,136.88
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94397
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97436
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95511
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,58.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,56.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97247
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93579
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97217
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,59.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96948
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98202
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9646
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,138.12
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,181.75
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95889
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98053
