Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,99.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,99.12
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.12
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,81.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,83.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92081
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.936
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94318
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98389
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.37
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95663
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96643
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,166.38
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,168.88
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95666
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99649
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98596
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9693
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94876
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,53.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,7.87
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96561
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97568
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93616
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95633
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9671
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94382
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95898
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,99.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.5
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98834
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93173
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97018
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97275
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97864
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96448
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,60.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,60.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,49.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.31
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97925
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98669
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97076
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9068
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92157
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.62
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96118
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,51.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,111.88
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,160.25
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,160.5
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,120.62
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94235
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,89.38
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,91.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
