Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96036
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93002
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98703
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96295
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97302
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,124.62
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,119.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,166.25
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95898
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,63.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,78.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,78.62
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95264
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,21.31
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89111
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96481
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94574
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9725
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,66.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,138.12
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,138.62
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,196.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,196.5
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91135
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94788
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99661
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,43.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98227
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.978
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99322
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,64.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,64.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,106.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,106.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87707
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98654
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,9.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94836
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96332
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93768
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92624
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,92.5
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,134.62
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93817
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94806
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98788
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97748
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88666
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97882
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98489
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.37
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98703
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95767
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94855
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
