Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9256
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,149.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,149.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,12.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99612
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,46.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97067
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,64.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,55.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,63.88
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96649
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9704
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87652
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93213
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96887
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97211
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,150.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,159.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,161.5
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,143.38
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99677
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92462
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97253
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92026
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95264
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95523
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,54.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93066
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97543
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99573
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.56
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86255
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93433
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95795
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94733
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94427
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95492
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,98.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,5.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95047
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93005
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96204
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95111
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95987
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93896
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98932
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95999
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98395
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86905
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93079
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8981
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91037
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95633
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
