Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,83.62
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,88.62
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,105.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,89.88
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99567
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94006
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.06
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88724
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96851
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,48.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-28.69
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.79092
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92483
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98425
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.19
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78064
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94165
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94333
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88882
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98682
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,81.75
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,90.88
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,91.25
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,148.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-22.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88659
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94592
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.8974
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97131
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97946
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,47.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,61.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,61.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7966
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97705
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,32.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91171
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91214
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94791
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.44
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93057
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.84524
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9191
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,107.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.06
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90921
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92795
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98962
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93671
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.06
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.31
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.82498
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9743
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89187
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99451
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95608
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.5
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93362
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85876
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,129.12
