Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,129.25
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,3.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94046
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95431
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-19.31
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96341
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95343
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90231
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,37.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,37.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80084
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98154
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97012
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92657
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92987
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97827
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91217
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92239
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92569
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,109.12
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,8.06
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96564
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94186
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93198
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9353
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,46.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95267
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98938
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96747
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91196
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94446
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9715
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85885
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94177
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,61.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.88
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.44
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93936
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94363
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-24.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.85043
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97977
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,49.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,49.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.5
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83667
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92551
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98221
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88385
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89187
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92761
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.94
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89825
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90304
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92178
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,102.75
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93964
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95065
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97131
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,23.62
