Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88647
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96036
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,34.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-22.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84201
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93838
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98648
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75814
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92105
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.85339
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97174
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93103
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95309
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.38
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.75
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9375
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95465
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97452
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90396
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.87
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.72522
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92697
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.19
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85132
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92822
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96646
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96069
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91815
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93268
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88901
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.90976
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99298
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.62
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9129
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84482
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94086
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7861
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91104
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92065
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94647
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89331
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95834
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89807
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91229
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.90478
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93854
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.81
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95868
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87094
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95874
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.5
