Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92978
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91617
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.69
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81347
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96143
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93884
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.13
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.25
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93198
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90759
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,51.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,97.62
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94006
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95709
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99008
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.81
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90546
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84549
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95404
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-31.87
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.776
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93539
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98572
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.19
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75836
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95779
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98013
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95178
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93829
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,59.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,94.75
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92221
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94797
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,7.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.06
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-21.69
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.87024
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86123
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95987
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,38.75
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91751
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94675
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.13
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8247
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95721
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90982
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97613
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95038
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88779
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93509
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9494
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-21.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97391
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.91666
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93219
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8583
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94583
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.38
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
