Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.06
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87628
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95468
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89044
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87414
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95834
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,64.75
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91168
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93292
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96423
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,7.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-25.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.63
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.84924
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89718
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93893
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,6.25
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92956
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89709
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.06
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82437
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92148
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94385
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94714
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98215
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96133
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,77.38
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-19.81
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88663
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94586
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97833
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,14.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89868
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83801
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91498
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.63
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91968
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88122
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99271
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-33.87
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76797
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93521
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.77447
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93429
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87488
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94034
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.62
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92532
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93597
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99078
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.81
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.19
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92889
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83978
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94211
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,4.69
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92718
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91659
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.56
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81524
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88421
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.06
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
