Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90909
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85431
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87518
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92789
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92508
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9873
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95645
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86508
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9133
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95602
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92071
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76846
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87686
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9711
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.56
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.5
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84332
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90481
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94568
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,55.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,86.38
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95901
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93082
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-23.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.81
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.866
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.8331
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94244
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97192
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91873
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93075
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91238
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95776
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.44
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87439
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90506
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9317
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,51.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,51.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95709
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9331
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97153
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97339
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88214
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9667
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.91977
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9028
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.94
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83001
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90256
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.87903
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.88
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8995
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88962
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92844
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
