Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96158
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9368
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9606
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.92645
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86871
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93332
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.56
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87256
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8978
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99033
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.56
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81024
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92172
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94165
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89148
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92096
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95151
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.12
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.62
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96265
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93024
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96616
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.19
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-22.81
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89624
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.87469
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90851
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88669
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99219
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.87
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80758
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84286
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93414
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90893
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87494
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94754
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,72.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96432
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93088
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95416
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92377
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94928
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.84317
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93246
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77792
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91141
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96887
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.37
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92706
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91913
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94174
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,64.5
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,93.38
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96588
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94916
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
