Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-18.81
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-9.37
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90182
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96435
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,40.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74853
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92166
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.06
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.81
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81033
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89017
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99017
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.06
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91235
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86163
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92605
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,44.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,73.75
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,104.62
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96277
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94742
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98633
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88534
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.86401
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9599
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,41.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89273
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93716
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.93
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-43.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8342
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91467
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.66558
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.56
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.12
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90625
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89767
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9444
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,59.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,92.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-21.94
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-14.81
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.88504
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93463
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95276
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.13
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91412
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83389
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93005
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,14.25
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-25.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83978
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9252
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99023
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.44
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78402
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95135
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94241
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.06
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.69
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91519
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.90518
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9314
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,6.63
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9234
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93823
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95975
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96457
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.884
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90063
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
