Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.63
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76062
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92343
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7752
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92999
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88324
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92602
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.93448
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93457
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,65.5
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92102
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93417
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96582
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-22.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88226
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87021
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92261
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-32.81
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.75399
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93222
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90399
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92657
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97305
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93143
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92975
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95621
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,74.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95474
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9126
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99103
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-17.69
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89224
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.89514
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94961
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-38.19
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.7221
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92239
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99121
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.19
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86584
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90646
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90549
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90753
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87292
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93851
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,43.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,88.88
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9603
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93375
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,9.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.56
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.87
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.19
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.90192
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94247
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90811
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-19.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8927
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92709
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99118
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
