Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93774
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9104
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95758
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.87
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.31
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93518
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89154
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93658
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,70.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98315
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.75
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94156
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.90665
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94293
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-21.19
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.89056
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92508
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-26.06
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85034
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90307
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.8226
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,5.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,5.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.12
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-17.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93207
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.87713
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91867
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,87.75
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.952
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93756
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95962
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-13.75
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-26.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9454
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83264
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95398
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83279
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9187
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99033
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91711
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99094
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94247
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.31
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90167
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.86926
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93304
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95209
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95547
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95245
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,13.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-25.56
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91659
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.83227
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90622
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.31
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.76019
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91748
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.31
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-25.69
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81042
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86868
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83694
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
