Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,5.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,6.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.69
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.69
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91763
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8931
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94488
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.5
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9436
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95065
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98282
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,15.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.69
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-20.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89996
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88391
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89969
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-29.25
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8179
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94846
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.63
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.94
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80856
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92355
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93338
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.07
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91238
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88659
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94495
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.63
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.13
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89969
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93231
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95172
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,7.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-23.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.94
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88141
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.84399
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94684
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,39.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-30.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.80398
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92651
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99234
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91696
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9086
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97485
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9537
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95859
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95306
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,45.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92493
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93716
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98694
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-19.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.56
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93936
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.87207
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91876
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95764
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93692
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99222
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.81
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85794
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9104
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95645
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92306
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.89722
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94754
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
