Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,63.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.25
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91669
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92377
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9837
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94641
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92593
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-24.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.83633
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88284
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.44
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.31
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89532
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90109
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96249
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92929
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.85916
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9426
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.75
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,71.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-18.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.89468
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9194
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98346
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.57
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-18.44
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.94
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91836
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.88119
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92435
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.19
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.8883
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94073
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.44
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94583
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84921
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92142
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.31
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.44
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90652
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.94275
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92306
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,85.62
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.56
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.92819
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.91122
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9855
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,9.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,10.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.06
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.89236
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96173
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9545
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,44.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,39.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-33.81
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74127
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9826
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98166
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91604
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87475
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9498
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.31
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94247
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.88302
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93945
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,11.12
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.88
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,94.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,94.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
