Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93759
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93277
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,9.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,9.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-21.19
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.88986
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97311
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95358
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-35.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74215
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92087
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.94
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.31
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88614
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86551
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86609
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,6.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.94
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.06
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8901
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.8793
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-15.37
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.91211
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94415
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97037
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.31
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.37
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.56
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91211
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94702
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93399
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-38.37
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.70346
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90634
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99356
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98251
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90527
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92831
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89572
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9198
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98676
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.75
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94006
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92984
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95206
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,10.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95779
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93906
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96722
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-36.19
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.74179
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91836
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92242
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94434
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.94336
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91504
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92465
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.961
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,103.88
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.56
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93213
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92404
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95264
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,10.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,15.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.31
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-14.06
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
