Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91885
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94055
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91543
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-27.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.81881
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92798
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-22.19
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95752
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95605
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.89541
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89621
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9332
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95193
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94449
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.92023
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-13.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96435
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93719
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92026
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95865
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97784
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9473
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96655
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.19
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.81
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.87219
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Min),A,95.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (Max),A,98.12
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.95932
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95538
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9884
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.87
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-14.31
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93576
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.92236
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91489
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-18.69
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.81
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87152
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97946
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-15.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98788
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93277
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92526
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.12
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98895
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98267
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Min),A,95.5
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95309
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98618
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,11.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-11.56
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93072
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.93893
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94354
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
