Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96039
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97473
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9913
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98013
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93646
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96509
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97931
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (Max),A,91.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Min),A,104.5
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.69
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94659
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94354
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95846
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,18.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-17.63
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.94363
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94321
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.90945
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,34.12
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.81
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97852
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97504
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9245
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93579
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96213
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96774
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (Max),A,86.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-10.81
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9509
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94968
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97754
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,12.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,12.5
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-16.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-16.63
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.91998
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.94223
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.91077
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,33.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-17.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88623
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93805
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-18.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94546
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93362
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.90912
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91958
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99286
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Min),A,72.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9491
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94589
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98416
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-18.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96997
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96542
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.89328
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97589
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93649
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.37
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.94
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
