Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93802
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92953
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92743
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9382
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98303
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Min),A,97.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Min),A,106.25
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Min),A,121.5
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (Max),A,122.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T23:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-14.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93732
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98163
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,13.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,13.25
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-11.44
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96548
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95605
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95401
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,41.38
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.44
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95517
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97229
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-17.37
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9595
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94006
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.91943
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95789
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96768
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Min),A,94.88
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Min),A,127.25
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.12
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (Max),A,127.38
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-13.44
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93668
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,13.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.07
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.93225
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96881
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.93848
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,41.12
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.06
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95105
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97165
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.87
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98547
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90607
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (Max),A,145.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.56
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.93256
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95779
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9877
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,13.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,13.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,13.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,13.88
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.88
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.31
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96112
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97339
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95276
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,53.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,54.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95257
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97003
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91577
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.92767
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.25
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99225
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98004
