Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97894
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Min),A,131.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (Max),A,132.12
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Min),A,136.38
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (Max),A,136.62
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9957
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95407
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97778
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,49.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,49.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,14.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,31.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,32.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.56
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-15.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97769
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97989
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92517
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-16.44
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92441
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97906
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9946
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.13
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98721
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91681
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96127
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98343
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Min),A,138.75
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (Max),A,139.88
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96243
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95569
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98184
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,15.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.56
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96344
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,51.38
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,51.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,71.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.81
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96094
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98212
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,35.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98264
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95245
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96472
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.63
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98096
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,34.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Min),A,180.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96136
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98309
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97494
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97806
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.92639
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,42.62
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,41.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98892
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98245
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94934
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.56
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98379
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95886
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
