Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Min),A,133.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (Max),A,133.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Min),A,159.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (Max),A,159.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Min),A,152.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (Max),A,156.75
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T22:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96307
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94479
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,14.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,14.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,58.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,58.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-9.94
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97586
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98257
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96182
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,47.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,66.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,67.12
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,52.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95462
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98172
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99411
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,39.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.31
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9494
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9584
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96194
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98322
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (Max),A,125.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Min),A,150.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (Max),A,152.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Min),A,206.5
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.94955
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94235
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99515
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,76.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,77.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97717
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98361
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.94058
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,43.75
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.81
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94833
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95532
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99664
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96579
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9599
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98798
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.87
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95776
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98187
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Min),A,129.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (Max),A,129.5
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (Max),A,139.38
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (Max),A,212.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9371
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,74.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,75.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99667
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9816
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98999
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,94.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,94.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,66.88
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,89.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,90.25
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97876
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95523
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99338
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96826
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98911
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97745
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.88
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Min),A,206.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (Max),A,207.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Min),A,149.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (Max),A,149.25
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (Max),A,259.62
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97324
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
