Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,76.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,76.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.25
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97891
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,60.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,60.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,61.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,61.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,95.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,96.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.44
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95679
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96808
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96533
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96475
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,41.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.88
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.25
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99149
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96902
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95468
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Min),A,150.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (Max),A,151.25
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Min),A,155.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Min),A,282.5
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (Max),A,283.38
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97559
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95187
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9888
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,63.62
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,64.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.13
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.95734
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97656
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,74.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,74.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,50.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,68.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,68.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.62
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.87
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95792
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96661
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99487
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.81
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94736
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9856
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96548
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96326
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Min),A,175.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (Max),A,175.88
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (Max),A,139.5
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Min),A,216.75
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (Max),A,217.12
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96207
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93875
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99051
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,15.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,65.75
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96796
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99011
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,109.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,111.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,81.75
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94067
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99506
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98434
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98447
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,34.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99182
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Min),A,155.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (Max),A,155.62
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Min),A,214.38
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (Max),A,216.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Min),A,234.25
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (Max),A,236.12
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T21:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96487
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95105
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,57.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,58.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98105
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.966
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9779
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
