Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,59.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,58.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,70.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,71.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96411
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96487
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95309
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98495
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98325
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97082
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Min),A,148.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (Max),A,149.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Min),A,226.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.38
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9556
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,74.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,74.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-9.44
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9736
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98993
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97995
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,52.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,99.12
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.38
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,69.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.68
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.87671
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97208
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99374
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,35.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97836
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96106
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98328
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98828
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (Max),A,157.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Min),A,198.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (Max),A,198.88
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Min),A,233.5
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (Max),A,236.62
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9697
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98047
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,68.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-10.63
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95798
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97943
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.95483
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,69.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,76.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,51.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,51.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-20.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.88061
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97922
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.996
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,14.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,43.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,43.5
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97067
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98373
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.94
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9577
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98776
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96799
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.12
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Min),A,113.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Min),A,194.75
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (Max),A,201.38
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Min),A,206.88
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (Max),A,208.5
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97131
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94882
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98947
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,64.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98434
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96683
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,54.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,54.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,79.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,80.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,65.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,65.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.56
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94049
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98657
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
