Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,47.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97052
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9689
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98941
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98761
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Min),A,195.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (Max),A,195.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-10.37
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.93512
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99161
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,67.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,67.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98956
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.38
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,104.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94556
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,46.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97983
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9707
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95843
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98688
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98392
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,37.62
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Min),A,150.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (Max),A,151.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Min),A,199.5
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (Max),A,205.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Min),A,306.75
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (Max),A,307.12
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99362
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99268
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,47.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,47.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,71.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,72.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,88.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,92.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,97.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,97.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93719
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98383
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9917
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97064
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98297
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98801
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Min),A,140.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Min),A,227.25
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (Max),A,231.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Min),A,255.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (Max),A,256.62
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T20:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97479
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98111
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99173
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,20.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,72.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98004
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98199
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97864
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,46.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,88.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,88.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,78.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,78.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.63
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97076
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98529
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98709
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98337
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9744
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96988
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
