Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.25
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96524
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97992
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Min),A,138.62
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (Max),A,140.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Min),A,205.38
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (Max),A,206.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (Max),A,217.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99042
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94141
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,33.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,82.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,83.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99014
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,67.12
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,75.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,109.38
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,109.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,103.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,103.38
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.38
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.81
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.56
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97556
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96576
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97385
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98401
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97763
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (Max),A,187.12
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Min),A,233.62
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (Max),A,234.25
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Min),A,265.5
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (Max),A,266.12
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97119
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9935
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99448
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,74.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,75.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99683
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96832
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,72.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,72.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,137.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,138.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,62.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,62.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.31
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98962
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9837
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,55.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97314
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96417
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.44
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98358
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98578
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97748
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Min),A,188.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (Max),A,191.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Min),A,294.5
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (Max),A,295.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Min),A,216.12
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (Max),A,216.88
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97137
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95843
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,18.75
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,71.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,72.5
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95282
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99057
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.97919
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,38.5
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,109.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,109.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,75.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,75.38
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.38
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.06
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96368
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95468
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96155
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9892
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,45.62
