Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Min),A,227.88
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (Max),A,228.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (Max),A,250.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98523
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98727
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.991
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,68.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,68.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97354
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.96304
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,47.62
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,110.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,111.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,58.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98291
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,42.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,43.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96915
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96838
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98666
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,64.62
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,65.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,40.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Min),A,263.62
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (Max),A,263.88
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (Max),A,233.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99002
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97211
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98474
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,56.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,57.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99075
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99561
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98074
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,78.25
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.38
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,119.38
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,119.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,78.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.19
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98737
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99026
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,46.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9718
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99823
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.75
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9874
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,43.62
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,44.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,68.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Min),A,202.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (Max),A,202.25
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Min),A,275.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (Max),A,275.38
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Min),A,265.5
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T19:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.63
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-5.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97183
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9642
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.5
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,92.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,93.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.69
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98294
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,84.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,89.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,91.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,91.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,81.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,81.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97079
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98706
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,45.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,46.38
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9921
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98917
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99863
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.31
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96783
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Min),A,202.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (Max),A,208.25
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Min),A,234.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (Max),A,235.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Min),A,288.75
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (Max),A,289.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.88
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:50:00.000+00:00,ambient,,Temperature,C,0.0
