Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97284
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.96545
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99484
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,21.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,21.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,97.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,98.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98791
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98413
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,60.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,112.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,112.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.62
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,87.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,87.62
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97504
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,66.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9957
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96863
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,43.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.19
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98672
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Min),A,199.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (Max),A,203.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Min),A,246.75
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (Max),A,248.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Min),A,294.88
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (Max),A,295.38
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98807
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95367
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98981
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,66.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99374
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,103.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,104.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,101.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,101.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,107.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,108.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.81
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98239
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98145
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,75.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99197
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96048
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99588
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,32.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98242
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97739
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Min),A,240.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (Max),A,240.62
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Min),A,243.75
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.12
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Min),A,277.25
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (Max),A,277.5
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97742
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98025
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98764
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,26.88
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,29.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,29.38
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,56.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98511
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,55.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,56.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,90.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,94.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.38
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,80.38
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,81.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95923
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99689
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98035
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,84.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,84.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99698
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97198
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97992
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,48.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,48.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99292
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97635
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97836
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.25
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Min),A,250.38
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (Max),A,253.75
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.88
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Min),A,206.5
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (Max),A,208.12
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97256
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98367
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,20.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,20.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,75.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,75.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.12
