Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98535
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.98373
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,74.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,77.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,84.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,84.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,81.12
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,81.25
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.12
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96133
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99551
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,63.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9971
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,47.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,48.12
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97186
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,30.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.25
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Min),A,196.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (Max),A,200.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Min),A,239.75
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (Max),A,240.38
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Min),A,277.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (Max),A,277.62
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97531
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97891
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99149
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,81.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,82.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-8.87
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.95926
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98602
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,41.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,82.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,104.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,104.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9899
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,44.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,44.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98099
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98621
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98611
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98428
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (Max),A,172.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Min),A,215.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Min),A,275.62
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (Max),A,275.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T18:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,5.19
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98932
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98038
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99158
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,46.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,76.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,77.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,71.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,71.75
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,109.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,109.5
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,119.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,120.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.75
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98029
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,60.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,60.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.69
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98685
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98859
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98328
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,32.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.75
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.88
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Min),A,234.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Min),A,245.62
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (Max),A,253.38
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.12
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Min),A,315.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (Max),A,315.5
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99283
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97922
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,83.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,83.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.38
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98639
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99335
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99332
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,65.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,65.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,101.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,110.38
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,108.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,117.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.38
