Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99438
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9754
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,27.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99445
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99643
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,80.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,80.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Min),A,226.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (Max),A,226.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.62
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Min),A,270.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (Max),A,278.88
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Min),A,306.25
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (Max),A,312.75
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98837
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,55.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,80.62
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,81.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97916
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9953
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99597
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,52.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,128.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,128.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,139.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,139.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.31
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98849
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98853
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98419
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,46.62
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,41.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98502
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,48.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,31.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99719
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,92.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,92.62
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Min),A,215.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (Max),A,219.38
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Min),A,349.5
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (Max),A,350.12
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Min),A,289.75
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (Max),A,290.62
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96612
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99579
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,18.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,70.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,71.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.97903
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,58.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,60.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,115.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,115.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,122.38
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,122.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98795
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98422
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99423
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,48.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,49.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99744
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,54.38
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,55.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,79.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,79.38
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,220.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,222.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,318.88
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,319.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,297.12
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,297.75
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96588
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99707
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,73.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,87.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,88.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.12
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.81
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98444
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97815
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,64.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,64.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,68.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,135.12
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,135.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.44
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98117
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99606
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9957
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,64.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,64.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,34.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,35.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
