Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98734
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9866
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99738
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98825
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.88
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,68.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,68.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,200.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,290.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,290.38
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,327.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,327.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.5
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96072
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99304
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99081
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,18.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,18.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.88
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,45.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,65.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,66.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,79.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,79.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,74.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,74.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,130.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,130.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99072
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,44.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,44.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,62.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,62.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99673
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99866
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99451
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98669
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,71.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,71.5
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,269.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,269.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,264.62
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,297.38
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,298.12
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9834
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98874
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,33.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,33.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,57.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,57.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,59.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,59.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.44
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99469
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99478
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,93.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,93.88
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.75
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,118.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,123.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,145.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,145.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98923
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,50.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,50.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,54.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,54.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94763
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97287
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99799
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98376
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,56.75
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,58.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,232.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,232.38
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.25
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,313.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,318.12
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.88
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,314.62
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,315.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.75
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-6.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96252
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,57.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,57.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,65.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,66.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98746
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99344
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,63.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,101.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,105.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,140.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,141.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,141.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98743
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9801
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,31.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,48.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,48.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.81
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.62
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97598
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.31
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
