Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99124
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98459
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98758
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,207.12
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,208.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,255.38
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,259.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,313.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,315.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98083
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99429
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.9939
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,57.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,77.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,78.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9964
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99313
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,102.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,102.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,104.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,121.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,122.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98465
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98914
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99911
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,42.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,70.12
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95554
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98636
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98108
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,71.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,71.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,236.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,238.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,256.75
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,258.25
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,389.88
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,391.12
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.38
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.87
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99384
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98053
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,53.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,53.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99762
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,74.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,75.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,102.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,104.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,181.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,181.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99039
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98154
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,34.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,53.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,54.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,8.56
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98624
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99249
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,50.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,50.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.5
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,234.62
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,235.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,273.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,275.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,357.12
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,357.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.25
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.82
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-8.81
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98953
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98575
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.96738
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,34.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99399
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9938
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99655
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,94.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,94.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,102.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,103.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,159.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,160.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.31
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.69
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97275
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95331
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,28.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,28.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,51.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98846
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95496
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96216
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99213
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,32.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.75
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
