Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,208.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,212.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,212.12
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,214.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,319.5
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,320.25
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99619
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98877
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,50.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,62.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,62.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,39.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99817
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99295
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99683
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,44.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,137.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,137.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,137.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,99.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,99.62
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,181.62
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,182.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,181.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-13.19
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95206
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96283
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,62.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,63.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99115
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,61.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,62.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99136
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99307
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98724
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,45.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,305.88
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,306.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,244.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,249.12
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,380.25
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,380.5
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.38
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.88
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-6.69
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99774
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99414
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.97998
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,76.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,76.88
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,68.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,73.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.88
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,29.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99609
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98843
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99536
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,88.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,78.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,78.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,137.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,138.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-14.87
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94348
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98816
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,37.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,37.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.19
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93188
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97427
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,52.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.19
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98627
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,45.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,50.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,241.25
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,241.5
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,241.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,246.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,284.62
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,285.38
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-12.63
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9967
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98657
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.95209
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,35.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,35.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,21.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.13
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99179
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97809
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99503
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,67.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,64.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,64.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,142.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,143.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.81
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97223
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,55.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.81
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93625
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9903
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,42.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.82
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.44
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99054
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9845
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,193.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,193.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,283.25
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,284.62
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.81
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99725
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99542
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98761
