Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,63.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,63.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,56.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,41.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.88
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99142
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,64.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,64.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,101.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,101.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,156.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,157.38
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,157.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.19
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98599
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9761
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9978
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,39.88
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98755
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98871
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.94
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.06
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99475
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9942
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,63.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,53.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,231.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,231.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,262.62
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,323.25
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,324.12
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,0.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.56
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99811
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,69.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,69.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,61.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,61.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.9924
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99826
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,67.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,68.12
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,90.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,93.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,207.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,208.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,208.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.69
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98285
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98456
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98569
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99005
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98697
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.06
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98352
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98813
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,36.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,217.62
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,226.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,215.12
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,223.38
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,376.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,376.12
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.9772
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98505
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,59.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,59.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.19
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98907
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99506
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99786
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,31.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,59.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,59.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,130.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,131.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,194.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,199.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,196.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99216
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.992
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,47.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,47.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,49.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,57.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98935
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96963
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98074
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.32
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99411
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99326
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99258
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,175.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,272.12
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,272.62
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.38
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,371.88
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,378.5
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99353
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98904
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,39.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,77.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,77.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.75
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.98978
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99316
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99814
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
