Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,75.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,75.75
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,104.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,104.38
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,213.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,213.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,213.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.75
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9819
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97269
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99603
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,37.75
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99448
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96069
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98831
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,37.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,37.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.38
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.31
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96561
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95932
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96991
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,193.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,193.5
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.38
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,201.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,376.75
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,377.25
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.12
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.69
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.69
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.97513
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99512
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,50.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,51.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,57.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,58.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,2.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.31
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.98773
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99808
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,47.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,86.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,86.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,73.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,73.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,190.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,199.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,193.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97662
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9736
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99194
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,27.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,25.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.995
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,35.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,44.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,44.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99707
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98965
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.75
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,202.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,210.88
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,351.12
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,360.5
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.38
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96939
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.98865
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99457
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.12
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,49.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,50.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,4.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99591
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97299
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99753
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,33.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,99.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,100.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,138.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,139.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,173.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,179.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,177.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.13
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96854
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99524
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,66.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,67.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.06
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99765
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,56.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,56.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,58.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.62
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99496
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95151
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.62
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,231.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,231.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,291.25
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,292.88
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,349.75
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,356.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-6.31
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96921
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.94412
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,57.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,57.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,0.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.44
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99716
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99582
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,115.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,115.88
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,96.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,96.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,120.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,120.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.63
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97751
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99545
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99274
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
