Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,70.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,70.38
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9978
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,59.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98605
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97949
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98318
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,21.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,36.38
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.38
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,241.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,241.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,245.75
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,284.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,284.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98355
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95877
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,1.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-2.31
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99658
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99106
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99463
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,107.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,107.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,79.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,122.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.69
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97678
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99265
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,51.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99646
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9928
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,39.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,27.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.06
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96802
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98032
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99191
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,42.12
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,42.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,226.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,226.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,206.62
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,267.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,267.88
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-3.32
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.06
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98465
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97556
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99765
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,22.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,23.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,69.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,69.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.06
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99301
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99185
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99686
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,88.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,88.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,81.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,84.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,158.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,163.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.12
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93774
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,48.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,48.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,38.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99341
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,40.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,42.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,42.75
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,4.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98804
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99063
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97198
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,222.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,191.88
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,194.5
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,330.25
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,334.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-1.19
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-3.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.56
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.95322
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99145
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,40.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,3.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.19
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-1.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99252
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99704
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,38.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,87.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,88.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,107.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,107.62
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.5
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,157.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,158.5
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98404
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97687
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99231
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,38.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99246
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99228
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9957
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
