Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.62
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99692
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98984
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99329
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,37.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.88
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,51.62
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,235.25
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,236.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,212.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,212.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,307.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,307.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.38
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-7.93
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-1.44
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-0.44
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.96301
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9906
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99713
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,15.38
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,36.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,37.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,53.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,53.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.81
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-6.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-2.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99207
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.97855
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.9881
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,81.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,82.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,59.75
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,60.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.75
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,88.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,88.62
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97974
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96869
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97281
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,28.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.81
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98587
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99472
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99899
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,78.62
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,79.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.62
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.94
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99036
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98749
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,53.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,53.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.12
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,178.75
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,178.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,203.62
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.75
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,260.38
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,260.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-2.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,0.69
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.98645
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.97836
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.99634
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,29.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,47.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,47.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,5.31
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-8.19
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99069
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.96365
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99527
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,73.5
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,74.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,46.5
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,46.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,122.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,122.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98926
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98679
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,45.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,40.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98895
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99377
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.978
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,30.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.38
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.56
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.38
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99518
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99261
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97113
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,40.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,40.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.62
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,215.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,216.5
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,178.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,179.12
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,238.25
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,238.75
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,-4.94
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,-2.06
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,-1.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,0.99164
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,0.9791
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,0.98883
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,36.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,29.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,-2.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,-4.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,-0.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,0.99127
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,0.99188
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,0.99631
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,55.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,55.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,92.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,92.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,131.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,132.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.88
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97787
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96185
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.94
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99481
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98499
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,42.5
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,45.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.25
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.94
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.12
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98584
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97824
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,33.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
605820,Ferry Road Pennar,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.62
